Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,22.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,21.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,15.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,67.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,29.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,13.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,51.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,82.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,21.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,28.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,16.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,122.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,16.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,28.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,15.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,66.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,69.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,26.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,14.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,70.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,15.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,64.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,235.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,234.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,22.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,18.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,14.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,23.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,19.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,16.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,50.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,87.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,74.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,26.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,23.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,16.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,71.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,100.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,25.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,17.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
