Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,19.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,25.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,16.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,84.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,110.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,71.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,15.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,34.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,13.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,97.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,148.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,78.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,104.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,27.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,13.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,33.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,14.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,94.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,234.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,235.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,233.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,19.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,23.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,14.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,52.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,27.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,17.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,63.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,85.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,78.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,73.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,103.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,235.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,14.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,37.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,13.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,103.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,47.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,234.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,32.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,18.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,75.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,141.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,234.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,234.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,16.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,18.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,78.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,146.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,45.2
