Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,28.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,17.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,32.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,22.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,71.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,76.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,138.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,96.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,N Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,15.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,19.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,65.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,66.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,127.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,78.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,22.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,32.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,57.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,20.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,27.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,26.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,86.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,117.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,114.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,23.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,63.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,18.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,28.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,38.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,92.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,78.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,166.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,16.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,35.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,29.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,24.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,14.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,26.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,19.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,113.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,11.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,23.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,26.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,79.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,51.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,8.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,20.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,81.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,88.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,31.5
