Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,9.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,20.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,84.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,89.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,54.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,74.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,235.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,235.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,233.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,11.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,27.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,24.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,82.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,118.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,19.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,67.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,235.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,235.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,233.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,11.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,19.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,26.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,75.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,87.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,14.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,17.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,77.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,11.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,15.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,15.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,66.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,68.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,11.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,18.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,11.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,12.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,14.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,12.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,15.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,40.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,12.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,12.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,13.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,35.4
