Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,55.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,46.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,10.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,12.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,11.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,14.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,16.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,11.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,13.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,12.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,50.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,12.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,10.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,51.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,32.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,12.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,10.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,13.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,37.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,60.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,12.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,45.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,32.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,15.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,12.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,12.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,10.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,12.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
