Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,13.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,9.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,16.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,12.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,9.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,16.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,34.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,9.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,8.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,9.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,14.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,6.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,12.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,13.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,27.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,8.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,11.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,6.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,40.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,40.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,12.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,15.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,7.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,46.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,10.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,13.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,29.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,13.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,12.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,8.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,39.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
