Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,11.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,8.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,15.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,10.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,67.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,28.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,12.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,9.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,69.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,43.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,9.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,9.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,10.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,4.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,47.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,9.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,5.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,N Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,14.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,10.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,5.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,47.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,12.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,8.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,3.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,14.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,11.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,5.89
