Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,49.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,28.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,13.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,9.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,11.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,44.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,15.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,48.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,17.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,8.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,56.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,39.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,76.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,8.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,15.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,53.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,39.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,11.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,13.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,3.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,52.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,26.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,16.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,12.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,49.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,38.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,N Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,52.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,71.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,11.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,21.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,12.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
