Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,25.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,13.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,14.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,14.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,60.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,25.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,14.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,5.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,30.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,N Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,12.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,14.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,12.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,46.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,10.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,12.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,39.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,9.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,12.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,7.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,19.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,12.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,85.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,79.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,58.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,20.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,12.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,11.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,47.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,15.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,12.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,11.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,36.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,N Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,15.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,13.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,8.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
