Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,N Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,11.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,16.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,8.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,50.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,71.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,16.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,15.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,12.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,67.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,10.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,18.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,8.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,57.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,82.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,9.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,5.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,43.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,59.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,N Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,24.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,8.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,14.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,9.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,66.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,45.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,21.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,8.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,14.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,13.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,47.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,44.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,63.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,N Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,42.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,235.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,234.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,15.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,9.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,45.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,70.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,43.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,235.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,17.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,15.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,9.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,45.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,76.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,67.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,42.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,N Current (RMS),A,1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,9.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,13.64
