Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,10.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,11.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,54.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,N Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,11.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,11.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,8.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,52.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,41.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,8.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,12.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,34.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,40.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,8.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,9.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,7.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,9.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,10.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,8.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,43.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,9.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,9.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,8.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,31.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,41.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,6.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,8.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,6.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,28.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,34.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,6.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,8.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,6.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,27.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
