Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,21.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,10.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,6.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,N Current (RMS),A,1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,21.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,6.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,10.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,10.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,48.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,N Current (RMS),A,1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,6.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,10.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,7.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,33.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,32.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,21.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,6.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,9.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,6.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,33.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,5.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,10.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,6.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,33.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,47.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,20.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,7.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,7.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,12.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,6.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,33.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,10.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,11.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,6.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,11.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,6.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
