Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,22.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,7.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,10.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,6.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,50.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,32.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,22.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,7.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,10.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,7.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,36.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,22.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,7.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,11.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,6.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,32.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,36.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,1.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,7.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,12.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,7.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,37.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,22.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,8.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,14.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,8.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,23.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,7.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,13.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,7.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,41.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,12.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,8.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,39.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,23.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,5.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,12.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,6.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,42.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,30.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,23.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,5.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,12.99
