Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,7.05
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,44.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,N Current (RMS),A,1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,6.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,11.47
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,7.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,36.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,52.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,23.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,6.51
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,13.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,7.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,40.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,35.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,23.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,6.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,6.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,41.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,31.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,63.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,34.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,1.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,23.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,7.25
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,11.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,7.15
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,33.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,34.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,21.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,23.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.24
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,8.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,11.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,9.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,32.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,40.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.54
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,24.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,7.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,11.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,7.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,33.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,33.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,36.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,10.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,0.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,24.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,6.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,11.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,7.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,35.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,31.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,53.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,24.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,8.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,12.08
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,7.32
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,32.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,54.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,35.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,20.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,24.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,8.38
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,13.13
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,8.41
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,35.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,38.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,39.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.48
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.02
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,0.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,24.4
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,9.22
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,11.99
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,9.73
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,34.0
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,54.5
776898,Ludlow Heights - Bridgnorth,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
